Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
331531,Fircroft Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.02
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.86
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.63
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.53
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.42
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.34
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.55
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.51
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
331531,Fircroft Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.72
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.91
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.07
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.45
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.69
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.27
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
331531,Fircroft Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.36
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.59
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
331531,Fircroft Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.98
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.52
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.98
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.89
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.78
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.4
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
331531,Fircroft Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.61
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.55
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.54
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
