Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.85
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.27
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.9
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.54
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.76
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.98
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.85
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.28
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.52
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.09
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
331531,Fircroft Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.09
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.24
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.65
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.3
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
331531,Fircroft Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.26
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.42
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.12
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.3
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
331531,Fircroft Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.02
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.76
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
331531,Fircroft Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.43
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.18
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.57
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.2
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
331531,Fircroft Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.35
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.6
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.93
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
331531,Fircroft Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.35
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.05
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.62
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
