Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.09
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.92
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
331531,Fircroft Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.3
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.85
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.39
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.54
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.63
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
331531,Fircroft Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.29
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.86
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.86
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.57
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.26
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
331531,Fircroft Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.25
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.36
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.77
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,52.2
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.6
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.49
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
331531,Fircroft Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.46
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.63
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.09
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.73
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.09
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.84
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.3
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
331531,Fircroft Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.78
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.67
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.27
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
331531,Fircroft Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.93
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.7
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.84
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.37
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.86
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.81
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.72
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.67
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.41
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.54
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.89
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
331531,Fircroft Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.97
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.99
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.99
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.16
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.85
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
