Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,30.2
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
331531,Fircroft Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.54
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.97
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.58
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.27
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,30.2
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
331531,Fircroft Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.61
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.47
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.15
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.46
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.57
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.57
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.06
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.56
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.66
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.01
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.63
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
331531,Fircroft Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.16
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.12
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.44
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.49
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.4
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
331531,Fircroft Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.27
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.5
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
331531,Fircroft Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.05
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.01
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.04
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.41
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
331531,Fircroft Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.81
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.84
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.65
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.1
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
