Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.16
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.66
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.25
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.48
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
331531,Fircroft Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.65
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
331531,Fircroft Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.17
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.23
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
331531,Fircroft Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.53
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.73
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.12
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.27
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.76
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.31
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.66
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
331531,Fircroft Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.12
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.7
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.17
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.08
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
331531,Fircroft Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.94
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.06
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.1
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.01
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.99
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.21
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.97
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.41
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
