Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.38
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.36
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.22
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.0
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.81
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.14
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.53
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.43
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.53
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.96
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.16
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.66
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.97
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.62
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.47
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.41
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.19
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.77
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.12
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.4
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.05
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
