Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.5
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.32
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.12
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.71
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.25
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.27
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.91
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.5
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.82
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.37
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.59
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.67
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.28
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.94
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.07
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.41
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.91
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.64
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.13
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.66
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.5
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.79
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.35
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.9
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.11
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.64
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.77
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.48
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
