Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
331531,Fircroft Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.71
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.4
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.87
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.9
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
331531,Fircroft Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.95
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.34
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.05
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.55
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.88
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.07
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.31
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.18
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,28.7
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
331531,Fircroft Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.26
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.1
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.12
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,28.7
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.05
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.25
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.83
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.2
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.47
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.36
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,14.41
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.22
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,40.4
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.54
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
331531,Fircroft Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.11
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.62
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
331531,Fircroft Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.97
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.11
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
