Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.53
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
331531,Fircroft Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.9
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.87
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.53
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
331531,Fircroft Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.73
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.67
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.05
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.66
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
331531,Fircroft Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.92
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.93
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.44
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,28.7
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
331531,Fircroft Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.45
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.55
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.57
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.52
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,28.7
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
331531,Fircroft Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.23
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.48
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.45
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.6
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
331531,Fircroft Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.49
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.56
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.86
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
