Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.77
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,13.01
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.26
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
331531,Fircroft Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.21
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.89
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.07
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.51
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.41
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.48
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
331531,Fircroft Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.44
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.8
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.77
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
331531,Fircroft Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.71
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.34
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.46
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
331531,Fircroft Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.55
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.19
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.57
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.8
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.23
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.55
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
