Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.55
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.22
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.42
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.07
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
331531,Fircroft Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.06
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.58
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
331531,Fircroft Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.79
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.28
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.35
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.46
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
331531,Fircroft Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.65
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.97
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.57
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.21
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.55
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
331531,Fircroft Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.86
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.28
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.66
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.16
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
