Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.71
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.79
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.51
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.61
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.27
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.59
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.71
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.05
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.79
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.48
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.03
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.17
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.29
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.65
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.05
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.63
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.21
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.85
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.98
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.8
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.85
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
