Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.02
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.82
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.26
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.32
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.74
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.84
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.24
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.24
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.67
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.55
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
331531,Fircroft Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.07
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.87
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,31.0
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.07
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,31.0
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.68
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.03
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
