Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,31.0
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.96
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.94
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.06
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,31.0
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.94
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.53
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.46
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,31.0
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.95
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
331531,Fircroft Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.55
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.74
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.42
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.08
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.19
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.16
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.97
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.88
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.92
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.89
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.07
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.89
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.39
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.01
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.02
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.57
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.81
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.21
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
331531,Fircroft Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
