Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.07
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.01
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.81
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.28
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,31.2
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.11
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.79
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,31.2
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
331531,Fircroft Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.58
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.4
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.11
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
331531,Fircroft Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.47
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.41
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.14
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
331531,Fircroft Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.26
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.48
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.1
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.83
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.65
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.35
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
331531,Fircroft Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.84
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.6
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.37
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
331531,Fircroft Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.84
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.35
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.14
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
331531,Fircroft Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
331531,Fircroft Road,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.64
331531,Fircroft Road,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
331531,Fircroft Road,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.91
331531,Fircroft Road,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
331531,Fircroft Road,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
331531,Fircroft Road,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
