Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
331531,Fircroft Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.84
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.79
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.97
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.95
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
331531,Fircroft Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.76
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.95
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.82
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
331531,Fircroft Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.72
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.53
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.19
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
331531,Fircroft Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.9
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.42
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.79
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
331531,Fircroft Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.04
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.94
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.79
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.36
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.13
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.87
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.22
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.49
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.72
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.08
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.03
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.14
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
