Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.62
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.28
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.15
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.54
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.51
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.12
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.77
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.11
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.17
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.48
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.64
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.99
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.21
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.46
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
331531,Fircroft Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.18
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.09
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.95
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
331531,Fircroft Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.02
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.33
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.84
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
331531,Fircroft Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.54
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.5
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.64
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.26
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.67
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.22
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.83
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
