Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.5
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.18
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.3
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.07
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
331531,Fircroft Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.02
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.94
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.58
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.36
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.96
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.92
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.71
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.46
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.52
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.33
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.71
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.17
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.59
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.7
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.43
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.65
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.49
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.66
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.08
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.9
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.41
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
