Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.57
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.79
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.78
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.32
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.2
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.5
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.42
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.26
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.47
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.77
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.93
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.41
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.06
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
331531,Fircroft Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.63
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.4
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.1
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.28
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.9
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.45
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.04
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.29
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.87
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.33
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.15
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.95
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.36
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.19
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.13
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.72
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
