Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.4
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.84
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.3
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.75
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.01
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.8
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.08
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.98
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.61
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.46
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.32
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.82
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.89
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.11
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.29
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.89
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.8
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.05
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.16
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.27
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.87
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.9
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.0
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.96
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.61
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.07
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.29
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.15
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.22
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.15
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.18
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.28
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.02
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.68
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
