Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.61
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.91
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.11
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.57
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.39
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.2
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.4
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.14
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.82
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.85
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.3
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.56
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.62
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.96
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.42
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.51
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.39
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
