Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.93
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.09
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.06
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.17
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.8
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.67
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.37
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.2
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.29
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.99
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.49
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.56
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.65
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.36
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.86
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.94
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.1
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.23
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.51
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
331531,Fircroft Road,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
