Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.35
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.9
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.97
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.9
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.21
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.2
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.84
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.19
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.75
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.07
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.82
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.43
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.96
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.54
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.98
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.11
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.14
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.15
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.94
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.19
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.04
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.75
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.49
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
