Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.16
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
331531,Fircroft Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.75
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.54
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.5
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.08
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.4
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.37
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.77
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.86
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.31
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.96
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.13
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.84
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.37
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.91
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.29
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
331531,Fircroft Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.85
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,13.91
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.72
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
331531,Fircroft Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.49
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.98
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.7
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.59
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.5
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.38
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
