Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.74
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.52
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.92
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.9
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.44
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.48
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.14
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.74
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.98
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.42
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.93
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.84
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.11
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.1
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.04
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.02
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
331531,Fircroft Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.88
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.04
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.81
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.1
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,30.2
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.05
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.14
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,30.2
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
331531,Fircroft Road,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
331531,Fircroft Road,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.89
331531,Fircroft Road,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
331531,Fircroft Road,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
