Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.12
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.93
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.98
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.9
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.83
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.76
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.15
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,31.9
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.65
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.58
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.65
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,31.9
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.8
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.82
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.41
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,31.9
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
331531,Fircroft Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.58
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.15
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,31.9
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
331531,Fircroft Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.35
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.68
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,31.9
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
