Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.51
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.65
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,31.9
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.85
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.67
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,32.0
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
331531,Fircroft Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.57
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.8
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.08
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,32.0
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.17
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.33
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,32.0
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.51
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.57
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.87
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,32.0
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.06
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.1
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.16
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,32.0
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.05
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.47
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.41
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,32.0
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.63
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.75
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.15
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,32.0
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
331531,Fircroft Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.33
