Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.19
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.92
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.12
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,32.0
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
331531,Fircroft Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.7
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.09
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.87
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,32.0
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
331531,Fircroft Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.48
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.01
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,32.0
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
331531,Fircroft Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.54
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.97
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,32.0
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.51
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.52
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.22
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.19
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,31.9
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.57
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.48
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.43
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,31.9
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.4
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.0
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.03
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.07
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,31.9
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
331531,Fircroft Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.97
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.72
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.55
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,31.9
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
331531,Fircroft Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.47
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.37
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.3
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
