Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,31.9
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.79
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.32
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
331531,Fircroft Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.05
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.75
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.69
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,39.8
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.51
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.1
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
331531,Fircroft Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.76
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.38
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.69
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,42.3
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.5
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
331531,Fircroft Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.81
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.61
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.54
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,44.2
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,31.7
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
331531,Fircroft Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.54
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.42
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.22
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.36
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.08
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,31.7
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
331531,Fircroft Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.84
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.07
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.41
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,31.6
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.29
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.73
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,31.6
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
331531,Fircroft Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.89
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.24
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.16
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,31.5
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
