Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
331531,Fircroft Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.17
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.1
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.61
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.98
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.39
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,31.5
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
331531,Fircroft Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.85
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.86
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.28
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,31.5
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
331531,Fircroft Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.08
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.07
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.8
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.41
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,31.4
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
331531,Fircroft Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.87
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.12
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.83
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.4
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,31.4
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.28
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.31
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.36
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.72
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,31.3
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
331531,Fircroft Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.73
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.12
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.01
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,31.3
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.7
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.13
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.25
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,31.2
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
331531,Fircroft Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.82
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.76
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
331531,Fircroft Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
