Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.46
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.74
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.96
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,43.9
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
331531,Fircroft Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.85
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.16
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.15
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,31.0
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.97
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.2
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.62
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,31.0
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
331531,Fircroft Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.83
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.71
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
331531,Fircroft Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.88
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.18
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.04
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
331531,Fircroft Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.7
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.34
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.85
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.51
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
331531,Fircroft Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.36
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.82
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
331531,Fircroft Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.63
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.44
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.62
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.41
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.04
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.56
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
331531,Fircroft Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.37
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.13
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.42
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
