Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.82
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.59
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.28
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.54
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.37
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.94
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.46
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.41
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.26
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.6
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
331531,Fircroft Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.23
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.36
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.75
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.15
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.72
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.82
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.61
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.86
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.05
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,30.2
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
331531,Fircroft Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.61
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.26
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.76
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
