Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,30.2
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.85
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.84
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.43
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.15
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.82
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.44
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
331531,Fircroft Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.19
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.32
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.93
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.5
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
331531,Fircroft Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.94
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.39
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.97
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
331531,Fircroft Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.62
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.44
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.8
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.52
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
331531,Fircroft Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.71
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.43
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.81
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.51
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.64
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.66
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.41
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
