Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.9
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.45
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.77
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
331531,Fircroft Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.47
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.46
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
331531,Fircroft Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.77
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.2
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.09
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.85
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.67
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.25
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.41
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.48
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.26
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.36
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.74
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.59
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.41
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.97
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.23
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.76
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.12
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.07
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.55
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
331531,Fircroft Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.56
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
