Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.1
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.14
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.24
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
331531,Fircroft Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.89
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.74
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.33
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
331531,Fircroft Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.36
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.7
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.82
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.81
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.54
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.58
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.68
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.74
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.22
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.11
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.75
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.67
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.39
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.29
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.09
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.79
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.82
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
