Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.64
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.81
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.82
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.63
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.36
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.07
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.48
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.07
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.53
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.51
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.45
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.64
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.44
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.85
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.33
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.71
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.27
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.86
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.23
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.38
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.73
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
331531,Fircroft Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.35
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,37.1
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
