Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.69
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.52
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.9
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.29
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.07
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.15
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.08
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.76
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.07
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,14.5
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,52.6
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.6
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.79
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
331531,Fircroft Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.31
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
331531,Fircroft Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.33
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.45
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.46
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
331531,Fircroft Road,2023-06-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
