Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.48
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.41
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.11
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.54
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.03
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.08
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.61
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.46
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.51
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.12
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.97
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.55
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.31
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.66
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.02
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.24
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.75
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.84
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.16
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
