Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.22
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.14
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.46
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.11
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.53
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.54
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.45
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.68
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.48
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.97
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.98
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.63
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.27
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.5
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,30.2
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.07
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.84
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.97
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.33
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.54
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.79
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.86
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.81
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.64
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.22
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.45
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
