Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.63
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.76
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.09
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.84
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.19
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.98
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.61
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.23
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.77
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.02
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.05
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.92
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.75
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.61
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.9
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.89
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.01
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.18
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.48
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.24
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.35
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.84
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
