Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.99
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.57
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.9
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.82
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
331531,Fircroft Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.77
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.45
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.57
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.08
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.49
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.57
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.6
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.91
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.61
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.29
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.73
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.17
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.08
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
